Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,14.25
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96988
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9740000000000001
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9689
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (Min),A,52.62
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (Max),A,52.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93368
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99203
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.96072
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,12.62
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,31.62
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,31.88
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.44
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-1.88
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55114
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98929
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99921
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,45.88
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.88
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.19
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.25
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98251
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9060299999999999
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97073
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,32.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,137.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,137.88
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,137.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,75.38
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,76.25
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,75.88
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,53.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.75
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,238.17
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,238.42
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,236.91
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,237.11
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,235.47
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,235.67
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.59
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,39.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,38.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,168.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,168.5
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,168.25
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,129.38
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,130.5
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,130.25
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,164.38
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,164.62
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,164.5
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.69
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.82611
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8819299999999999
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.83499
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.94
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97531
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99026
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81753
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (Max),A,20.62
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93506
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.99039
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9640799999999999
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.38
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.88
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.37
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,3.88
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6076
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8948
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9793700000000001
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.19
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.75
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.81
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9882200000000001
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92438
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98825
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,72.5
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,79.25
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,72.62
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,60.25
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,64.25
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.23
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.44
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,238.47
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.31
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,96.5
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,103.88
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,102.25
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,111.12
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,114.62
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,112.12
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,96.62
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,101.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,98.75
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-15.94
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.81
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.78381
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.90445
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9303
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Current (Max),A,13.12
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.81
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,29.38
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97424
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.96878
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87051
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (Max),A,14.25
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.12
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.25
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.31
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.95044
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9838899999999999
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.8832700000000001
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,22.88
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.88
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,4.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.94
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.07
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76455
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8672200000000001
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93063
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.25
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.25
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.25
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.19
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.06
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9774200000000001
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91022
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9837899999999999
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,84.62
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,84.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,84.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,70.38
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,70.62
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,238.17
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,238.17
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,237.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,237.02
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.02
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,235.77
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,235.83
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.81
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,111.25
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,112.12
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,108.75
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,109.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.88
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,86.25
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,91.12
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.44
603913,Charles Street Milford Haven,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-18.5
603913,Charles Street Milford Haven,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-16 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
