Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 05:40:00+00:00,busbar,,L1 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,71.38
603913,Charles Street Milford Haven,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 05:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-29.12
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-19.31
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.8992600000000001
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.79724
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.86026
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Current (Max),A,11.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-5.62
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.56
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9810200000000001
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98129
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79092
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (Min),A,15.88
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.88
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.81
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.93375
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96951
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9711299999999999
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,12.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-64.94
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.87
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.40356
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82025
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7945800000000001
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,14.81
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.56
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99118
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9570000000000001
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9760700000000001
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,71.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,54.88
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,56.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,50.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.12
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.25
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.09
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (Max),V,239.33
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (Max),V,237.89
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Min),A,100.75
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L3 Current (Max),A,100.75
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,100.75
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Min),A,88.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L2 Current (Max),A,89.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.62
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Min),A,78.12
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L1 Current (Max),A,80.5
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,79.38
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 05:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.79071
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.89538
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.98859
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Current (Min),A,19.12
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.94
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.94
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97662
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97409
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79593
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (Min),A,27.62
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (Max),A,27.88
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.88
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.56
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.94
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.98224
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9774799999999999
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9069799999999999
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,21.62
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,21.75
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.25
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.5
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.75
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5386
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74908
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9729
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.87
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.62
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98196
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9272100000000001
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98666
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,25.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,106.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,106.12
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,106.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,74.25
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,86.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,65.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,65.5
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.38
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.17
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.11
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.25
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Min),V,237.44
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (Max),V,237.5
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,33.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,27.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Min),A,139.25
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L3 Current (Max),A,143.12
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,140.25
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Min),A,108.38
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L2 Current (Max),A,118.62
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,114.38
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Min),A,117.88
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L1 Current (Max),A,118.25
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,118.12
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 05:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-21.88
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.73983
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84875
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9280700000000001
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.37
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9818100000000001
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.83142
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.75
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.88
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.81
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.44
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9869399999999999
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.96893
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9606899999999999
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.12
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.25
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,7.25
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.75
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88592
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80496
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90512
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,4.38
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.63
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,21.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9758600000000001
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9318799999999999
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9907799999999999
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,80.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,80.12
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,80.12
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,76.88
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,87.75
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,83.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,68.12
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,68.5
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.38
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.39
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.36
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.06
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (Max),V,238.09
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
