Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,34.88
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.75
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.22
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.08
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Min),A,65.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L3 Current (Max),A,65.88
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.25
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L2 Current (Max),A,68.62
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Min),A,58.62
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L1 Current (Max),A,58.75
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 04:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,1.56
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-0.25
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.9254100000000001
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84714
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9558700000000001
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.5
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.13
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9648700000000001
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9864799999999999
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81509
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.88
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.38
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.75
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.12
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01872
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97235
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99649
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78817
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80621
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.63
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.19
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9547700000000001
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8321200000000001
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9345399999999999
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,45.88
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,46.12
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,41.88
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,42.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.88
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,25.38
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.8
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.92
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.61
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (Max),V,239.23
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L3 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Min),A,74.12
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L2 Current (Max),A,74.75
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Min),A,81.38
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L1 Current (Max),A,81.38
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,81.38
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 04:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-3.06
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.63
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-14.94
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.41768999999999995
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9113100000000001
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.92004
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Current (Max),A,17.12
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,14.75
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Current (Min),A,10.5
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.69
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-2.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.5
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9631
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9885299999999999
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80145
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (Max),A,15.75
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.75
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.87
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01872
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9970399999999999
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98761
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,55.25
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,55.38
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,55.25
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,18.12
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.87
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.12
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.94
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.50756
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77148
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80594
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,5.25
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,35.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.06
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9524799999999999
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81353
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9265100000000001
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,38.62
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,38.75
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.62
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,43.5
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,26.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,26.38
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.12
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.38
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.39
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.95
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Min),A,52.12
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L3 Current (Max),A,53.25
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.62
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Min),A,111.38
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L2 Current (Max),A,111.62
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,111.5
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Min),A,67.62
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L1 Current (Max),A,68.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.88
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 03:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-34.5
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-30.63
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.24764
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9584600000000001
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.78628
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Current (Min),A,1.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Current (Max),A,4.25
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Current (Max),A,14.75
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,14.62
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-10.13
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.13
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9604799999999999
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9664299999999999
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8053600000000001
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,5.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.37
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01872
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.978
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9641700000000001
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-51.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.31
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.59649
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7709600000000001
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98556
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
