Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.56
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,24.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.87
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9723799999999999
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90735
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94614
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,64.5
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,64.62
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.5
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,50.75
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,50.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,26.75
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,26.75
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.75
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.14
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.17
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.09
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.14
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.03
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Min),A,71.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L3 Current (Max),A,71.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,71.38
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Min),A,89.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L2 Current (Max),A,90.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Min),A,58.88
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L1 Current (Max),A,59.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 03:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.63
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.44
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.025960000000000004
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92294
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9269700000000001
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Current (Max),A,7.38
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-21.69
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-4.19
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.81
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9053
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98431
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.80829
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (Min),A,3.88
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (Min),A,25.88
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (Max),A,26.12
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.19
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01872
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9726600000000001
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97949
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,13.5
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,13.62
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.75
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.5
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51659
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8105399999999999
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9457700000000001
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,25.62
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97024
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88376
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9532799999999999
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,42.12
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,47.62
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.75
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,25.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.61
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.41
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.47
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.02
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.06
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Min),A,47.62
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L3 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Min),A,77.38
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L2 Current (Max),A,83.62
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.12
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L1 Current (Max),A,73.25
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.12
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 03:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,50.75
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-22.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.88
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.10002
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.87387
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9603
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.38
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.12
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Current (Min),A,8.5
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.37
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97198
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.983
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.81265
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.88
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.38
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.06
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.12
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01872
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97498
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9960899999999999
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.62
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.37
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49846999999999997
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8316899999999999
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97119
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.25
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.87
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9769899999999999
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8513200000000001
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94394
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.88
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.88
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,20.88
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.88
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.77
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.45
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (Max),V,241.47
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.97
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Min),A,45.25
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L3 Current (Max),A,45.62
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Min),A,70.38
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L2 Current (Max),A,70.5
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.38
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Min),A,79.88
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L1 Current (Max),A,80.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.88
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 03:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.44
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.19
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.54156
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.88425
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95657
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Current (Min),A,14.12
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.5
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-24.25
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.56
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.75
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.88064
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97678
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.84601
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (Max),A,11.88
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.75
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.37
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.31
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01872
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9859600000000001
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9692700000000001
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,29.25
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.25
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.12
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.06
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68219
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7618699999999999
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9564799999999999
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
