Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.12
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.12
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.13
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.44
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96683
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8728299999999999
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95676
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,44.75
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,44.88
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.88
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,34.75
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,35.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.88
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,23.88
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,24.38
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.12
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.61
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Min),V,241.39
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (Max),V,241.42
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L3 Current (Max),A,61.38
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Min),A,78.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L2 Current (Max),A,78.12
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,78.12
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L1 Current (Max),A,54.88
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 03:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-9.25
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-16.31
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01866
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.97598
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.90802
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Current (Min),A,20.62
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Current (Max),A,21.12
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,21.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Current (Max),A,7.12
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-13.56
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-3.75
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.37
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9438799999999999
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98459
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8334600000000001
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (Min),A,12.38
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (Max),A,12.38
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.06
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.62
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01872
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97195
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9971899999999999
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,19.25
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.38
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.38
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.69
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.75
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,4.62
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.55206
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.68298
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9873700000000001
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.12
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.12
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.69
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.37
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9804700000000001
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8570200000000001
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9318200000000001
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,51.88
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,51.88
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.88
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,38.5
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.75
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.77
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.78
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.53
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Min),A,57.62
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L3 Current (Max),A,57.75
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.62
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Min),A,84.12
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L2 Current (Max),A,84.25
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.12
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Min),A,64.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L1 Current (Max),A,64.25
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.12
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 03:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.01167
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9848
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9404
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Current (Min),A,23.12
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Current (Max),A,23.62
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,23.38
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.25
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.87
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.56
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9743299999999999
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97357
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8177800000000001
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (Min),A,14.38
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (Max),A,14.38
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.38
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.94
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01872
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.992
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9640799999999999
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,33.88
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.75
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,6.88
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.31
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.19
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.51461
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78054
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9587100000000001
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.06
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,26.12
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97903
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88928
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93634
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,42.75
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,42.88
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.88
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,35.62
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,36.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.44
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.58
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.28
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Min),A,49.25
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L3 Current (Max),A,49.75
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Min),A,94.5
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L2 Current (Max),A,98.75
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,97.88
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Min),A,51.75
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.88
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 02:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,1.06
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026660000000000003
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92215
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9645100000000001
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-12.94
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.94
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,36.94
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.94595
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97275
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79718
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.5
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (Min),A,7.25
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (Min),A,18.38
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.94
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01872
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9725
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97165
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,20.38
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,20.38
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,6.38
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-64.69
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
