Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.19
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.40359
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66543
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9547700000000001
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.25
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,10.63
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.25
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9648399999999999
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8647100000000001
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9436899999999999
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,37.75
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,37.88
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.88
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,35.75
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,35.75
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.75
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.88
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.75
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.77
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Min),A,42.88
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L3 Current (Max),A,43.25
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,43.12
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Min),A,70.25
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L2 Current (Max),A,70.75
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.5
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Min),A,55.5
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L1 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 02:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-18.06
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.026660000000000003
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91595
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9066799999999999
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Current (Min),A,7.62
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Current (Max),A,7.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-0.38
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,40.07
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97311
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98911
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.76193
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,5.25
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (Min),A,22.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (Max),A,22.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.5
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01872
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9718
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9603299999999999
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.25
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.94
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.62
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.69
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.71148
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77456
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9276399999999999
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.12
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98306
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8674299999999999
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94186
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,51.5
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,51.62
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,36.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,37.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.38
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,21.5
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.38
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.31
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.73
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (Max),V,239.23
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Min),A,58.5
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L3 Current (Max),A,58.88
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,58.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Min),A,71.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L2 Current (Max),A,73.62
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Min),A,59.5
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L1 Current (Max),A,64.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.75
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 02:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,59.56
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-27.88
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-18.81
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.08406
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.81979
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.89541
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.38
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Current (Max),A,1.38
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.62
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Current (Max),A,7.88
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,7.75
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,35.5
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9574600000000001
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97824
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8103600000000001
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (Max),A,4.88
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (Min),A,7.12
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.25
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (Min),A,27.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (Max),A,27.12
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.81
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01872
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97177
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9747
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,20.25
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.5
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.38
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.5
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.38
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.81
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.44
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6076
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78408
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8877200000000001
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.25
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,9.19
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,27.38
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.81
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9784799999999999
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88269
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93573
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,54.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,54.38
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.12
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,46.62
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.5
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,25.38
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,29.12
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.33
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.45
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.08
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (Max),V,238.95
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L3 Current (Max),A,69.5
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,62.38
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Min),A,78.62
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L2 Current (Max),A,79.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.75
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Min),A,67.25
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L1 Current (Max),A,71.12
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 02:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.25
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-17.56
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02162
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.80938
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9191299999999999
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Current (Min),A,7.88
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,7.88
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.06
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9711
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9779
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.85077
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.25
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (Min),A,12.88
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (Max),A,13.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.44
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8680700000000001
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.98819
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.97729
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
