Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,20.88
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,22.25
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,28.75
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,29.25
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.87
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.12
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80197
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81891
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93991
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,12.37
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.31
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.75
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9670700000000001
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8403299999999999
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94171
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,57.88
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,58.25
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.12
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,41.75
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.75
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.75
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,25.12
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.12
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.36
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Min),A,83.62
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L3 Current (Max),A,84.75
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,84.25
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Min),A,83.12
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L2 Current (Max),A,83.5
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,83.38
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L1 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.75
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 02:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-28.31
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-11.5
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.0157
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.79525
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9326200000000001
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Current (Max),A,8.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-9.69
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.69
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.63
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.96854
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9813799999999999
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8312700000000001
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.12
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (Min),A,13.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (Max),A,13.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-75.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.19
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.75
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01378
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97436
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93689
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,19.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.63
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.25
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.12
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.75668
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7810600000000001
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8933399999999999
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.25
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.25
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.06
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.5
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96921
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8424
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93942
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,45.75
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,46.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.12
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,36.25
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,36.5
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.38
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (Max),V,241.05
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Min),V,239.92
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Min),V,238.81
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (Max),V,238.89
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Min),A,53.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L3 Current (Max),A,53.62
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,53.25
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Min),A,69.25
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L2 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,69.62
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Min),A,48.5
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L1 Current (Max),A,48.62
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.62
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 02:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-19.06
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02058
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86215
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9651799999999999
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Current (Max),A,8.62
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.37
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,18.56
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.97382
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9798600000000001
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.93991
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (Max),A,6.75
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.12
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21535
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97562
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9888899999999999
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,14.88
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,113.75
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,51.62
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,19.62
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,18.75
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,18.88
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-47.31
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.5
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64184
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7924800000000001
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9654200000000001
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,2.81
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,28.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.31
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9769899999999999
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8784200000000001
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8721899999999999
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,38.12
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,38.38
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.25
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,28.5
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,29.88
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.05
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Min),A,52.5
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L3 Current (Max),A,130.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.38
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Min),A,63.62
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L2 Current (Max),A,65.62
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,65.12
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L1 Current (Max),A,59.12
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 01:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-8.43
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-14.06
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-1.38
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.25655
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9023399999999999
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9566600000000001
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Current (Min),A,13.25
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Current (Max),A,18.38
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,16.25
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.13
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.94
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.98154
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98077
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.88656
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.38
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
