Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01714
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97552
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9746100000000001
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,19.88
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,7.38
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,7.5
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.38
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.75
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.56
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.75
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6441600000000001
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8278200000000001
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98508
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,7.75
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.31
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,23.12
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98383
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91632
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9417399999999999
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,58.25
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.88
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,46.62
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,48.12
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.75
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,19.75
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.75
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.92
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Min),V,239.56
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (Max),V,239.81
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (Max),V,238.59
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Min),A,71.5
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L3 Current (Max),A,85.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Min),A,83.62
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L2 Current (Max),A,85.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Min),A,53.12
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L1 Current (Max),A,55.12
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.25
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 01:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,13.44
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-17.5
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,7.63
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.26024
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8990799999999999
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95911
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Current (Max),A,28.38
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.38
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-5.5
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9723200000000001
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9858399999999999
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82434
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (Max),A,5.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.75
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (Max),A,9.62
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.31
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.13
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.8215
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97641
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.93085
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,22.62
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,29.38
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.38
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,6.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,6.25
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.56
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49801000000000006
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82385
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9404600000000001
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.75
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,6.63
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,30.31
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98444
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85559
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94327
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,56.62
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,56.75
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.75
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,33.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,33.38
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.25
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,23.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.62
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.33
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Min),A,85.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L3 Current (Max),A,96.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,90.88
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Min),A,69.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L2 Current (Max),A,69.88
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.5
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Min),A,54.38
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L1 Current (Max),A,57.5
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.12
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 01:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-23.5
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,5.56
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.02559
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.86001
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95773
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Current (Min),A,8.62
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.25
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,33.19
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9714
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97708
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8340700000000001
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (Min),A,5.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (Min),A,8.25
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (Min),A,12.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.44
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.06
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.41671
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97406
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9655799999999999
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,29.5
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,85.25
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,61.25
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,19.88
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-56.93
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.69
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5115
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81042
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9465600000000001
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.88
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,6.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,11.06
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,33.63
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97403
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8278200000000001
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9454600000000001
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,66.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,66.5
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.25
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,38.25
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,38.62
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.38
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,22.38
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.25
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Min),V,240.86
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (Max),V,240.88
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Min),V,239.89
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (Max),V,239.92
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.73
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Min),A,95.25
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L3 Current (Max),A,125.62
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,111.25
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Min),A,71.25
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L2 Current (Max),A,71.38
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.25
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Min),A,55.5
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L1 Current (Max),A,55.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,55.75
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 01:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-5.94
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-7.06
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.0103
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.98383
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95114
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Current (Min),A,21.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Current (Max),A,21.25
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,21.12
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Current (Max),A,8.25
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,8.12
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-16.44
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,17.94
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.92175
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9926799999999999
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.94321
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.25
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (Max),A,4.75
