Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,4.38
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (Max),A,11.62
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.25
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (Min),A,7.5
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (Max),A,7.62
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,7.62
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-77.38
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.31
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.25
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01146
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.97021
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98511
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,19.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,19.25
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.12
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,18.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,18.12
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.12
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.5
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.56
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.87
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.49154
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80386
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9514799999999999
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,6.12
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.12
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,7.5
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.06
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98239
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86603
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9409799999999999
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,57.25
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,57.38
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.25
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,32.25
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,32.38
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.38
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,21.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.75
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Min),V,240.48
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (Max),V,240.56
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (Max),V,238.39
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Min),A,62.5
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L3 Current (Max),A,63.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Min),A,81.75
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L2 Current (Max),A,81.88
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,81.88
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Min),A,59.62
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L1 Current (Max),A,59.88
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.75
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 01:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-2.31
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-13.75
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-8.13
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.34435
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.91055
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9500700000000001
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Current (Min),A,2.12
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Current (Max),A,10.62
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,9.12
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-11.44
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,23.5
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.95401
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98315
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.9104899999999999
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (Min),A,4.62
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.25
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (Max),A,10.12
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (Max),A,9.25
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.19
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.37
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.56
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.54372
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8398399999999999
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9968899999999999
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,24.38
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,63.62
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,45.38
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,8.75
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,18.88
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,19.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.88
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.69
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.63
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.63
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7431300000000001
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84839
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96725
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,6.62
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.62
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.13
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,32.37
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97906
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83795
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9418
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,36.75
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,37.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.88
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,20.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (Max),V,241.03
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Min),V,239.7
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (Max),V,239.8
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Min),A,82.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L3 Current (Max),A,103.75
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,93.88
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Min),A,60.5
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L2 Current (Max),A,60.62
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Min),A,62.25
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L1 Current (Max),A,62.38
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,62.25
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 01:00:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-19.25
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.75
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,3.56
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.32854
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92563
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.96155
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Current (Max),A,13.25
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,11.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Current (Min),A,9.62
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,9.75
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,10.25
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-2.25
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-9.13
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,26.19
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9717399999999999
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9711299999999999
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.8916299999999999
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (Max),A,6.12
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (Min),A,8.38
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.75
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (Min),A,10.62
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.44
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.31
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.88
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.43172
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.85595
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.99054
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,36.62
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,73.62
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,55.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,18.5
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.25
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.94
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.62329
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86282
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95325
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,2.5
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,2.5
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,2.5
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,6.25
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,6.38
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.25
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.06
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.56
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.94
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96265
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8413700000000001
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94009
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,64.75
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,64.88
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,64.88
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,40.75
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,41.38
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.88
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,24.5
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,24.62
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (Max),V,239.08
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Min),V,237.89
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (Max),V,237.95
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Min),A,100.5
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L3 Current (Max),A,120.25
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,110.25
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Min),A,64.38
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L2 Current (Max),A,65.75
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,64.75
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Min),A,68.5
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L1 Current (Max),A,68.75
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.62
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 00:50:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-9.81
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-24.38
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-10.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.39342
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.84945
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9380799999999999
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Current (Max),A,12.12
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,10.75
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Current (Min),A,9.38
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,9.38
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-18.62
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,34.06
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
