Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93411
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9793700000000001
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.82419
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (Min),A,4.38
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (Max),A,5.12
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (Max),A,9.5
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (Min),A,15.12
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.12
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.75
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.31
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.19
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.76437
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.81271
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.98987
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,23.38
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,131.25
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,50.88
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,9.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,18.25
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,18.5
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.38
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-46.62
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.25
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64785
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83142
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.953
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,2.62
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,2.62
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.62
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,2.38
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,2.38
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,2.38
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,6.62
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.75
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,14.37
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,34.37
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.75
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9611200000000001
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81714
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95096
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,59.25
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.25
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,46.5
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,48.25
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,47.5
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,24.88
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,25.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Min),V,240.06
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (Max),V,240.2
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Min),V,238.98
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (Max),V,239.14
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Min),V,237.64
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (Max),V,237.77
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Min),A,91.62
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L3 Current (Max),A,162.88
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,110.38
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Min),A,67.5
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L2 Current (Max),A,68.88
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Min),A,71.88
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L1 Current (Max),A,72.12
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 00:40:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,-17.31
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-20.12
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.25
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.34676
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8681
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95486
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Current (Min),A,12.25
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Current (Max),A,14.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,13.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Current (Min),A,9.12
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Current (Max),A,9.38
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,9.25
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Current (Min),A,10.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,10.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-19.38
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-1.62
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,37.13
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.89102
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.99115
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.79574
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (Min),A,4.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (Max),A,4.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,4.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (Max),A,10.75
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (Min),A,18.62
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (Max),A,18.62
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.62
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.75
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.25
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.12
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9638399999999999
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8808299999999999
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9967
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,15.62
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,16.5
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,10.25
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,19.5
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,19.62
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.62
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-49.25
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.88
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61224
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86505
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8659600000000001
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,2.88
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.88
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,2.88
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,16.87
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.19
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9433299999999999
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8548899999999999
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92822
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,52.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,52.12
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,43.38
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.38
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,26.88
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,27.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.88
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Min),V,240.05
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Min),V,238.89
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Min),V,237.58
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (Max),V,237.75
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Min),A,76.5
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L3 Current (Max),A,78.5
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,77.75
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Min),A,69.75
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L2 Current (Max),A,70.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,69.88
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Min),A,76.5
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L1 Current (Max),A,76.75
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.62
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 00:30:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,10.44
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-16.94
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.19
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.48936999999999997
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.8799399999999999
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9601700000000001
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Current (Min),A,11.25
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Current (Max),A,13.5
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,12.38
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Current (Min),A,10.12
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Current (Max),A,10.25
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,10.12
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-15.87
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.25
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,22.56
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.93573
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.98065
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.92038
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (Min),A,4.5
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (Max),A,4.62
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,4.62
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (Min),A,10.38
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.62
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (Min),A,8.75
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (Max),A,8.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,8.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.5
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.63
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9577600000000001
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.8733200000000001
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.95993
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,15.75
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,16.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,9.75
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,9.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,6.75
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,6.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.19
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.93
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.75
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97449
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8442700000000001
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8576
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,5.5
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.69
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.5
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.75
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97736
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86621
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9353299999999999
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,53.62
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,53.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.75
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,46.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,47.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,25.12
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,25.5
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.25
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Min),V,240.69
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Min),V,239.48
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (Max),V,239.5
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Min),V,238.39
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (Max),V,238.44
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Min),A,91.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L3 Current (Max),A,91.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Min),A,73.25
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L2 Current (Max),A,73.38
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Min),A,54.62
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L1 Current (Max),A,54.88
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,54.75
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 00:20:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,0.56
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-11.56
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.44466000000000006
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.9125
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.95004
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Current (Min),A,8.12
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Current (Max),A,15.25
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,12.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Current (Max),A,11.0
