Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Current (Min),A,8.88
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,9.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-7.31
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,30.5
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9682
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.9838600000000001
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.86059
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (Min),A,4.75
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (Max),A,5.62
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,5.12
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (Max),A,9.12
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.62
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (Min),A,20.12
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (Max),A,20.25
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.12
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.25
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.44
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00441
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.9745799999999999
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9688700000000001
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,22.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,22.12
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,8.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,8.12
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.69
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.88
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.48861000000000004
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8755200000000001
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9428700000000001
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,3.12
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,5.62
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,10.5
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,4.31
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,31.13
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9592299999999999
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84765
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9410700000000001
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,30.62
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,30.75
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.75
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,33.88
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,34.12
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,20.12
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Min),V,240.42
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (Max),V,240.45
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Min),V,237.69
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (Max),V,237.75
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Min),A,43.38
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L3 Current (Max),A,45.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.25
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Min),A,72.88
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L2 Current (Max),A,73.75
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.25
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Min),A,59.25
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L1 Current (Max),A,65.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.75
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 00:10:00+00:00,ambient,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Voltage Phase Angle,Degrees,8.37
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Voltage Phase Angle,Degrees,-10.87
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Voltage Phase Angle,Degrees,-3.82
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Power Factor,Unitless,0.46001000000000003
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Power Factor,Unitless,0.92685
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Power Factor,Unitless,0.9502299999999999
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,3.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Current (Min),A,11.5
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Current (Max),A,17.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,13.25
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Current (Min),A,12.62
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Current (Max),A,12.88
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,12.75
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Current (Min),A,9.88
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Current (Max),A,10.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,9.88
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Voltage Phase Angle,Degrees,-6.56
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Voltage Phase Angle,Degrees,-6.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Voltage Phase Angle,Degrees,28.38
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Power Factor,Unitless,0.9742700000000001
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Power Factor,Unitless,0.97867
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Power Factor,Unitless,0.87674
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (Min),A,5.5
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (Max),A,5.75
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,5.62
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (Min),A,9.5
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (Max),A,9.75
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.62
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (Min),A,20.5
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (Max),A,20.75
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.62
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.44
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.31
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.87
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.9651799999999999
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.90204
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.9440299999999999
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,16.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,16.25
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.12
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,10.75
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,11.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.88
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,7.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,7.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-30.94
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.69
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.56
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80642
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8795799999999999
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8372200000000001
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,2.75
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,2.75
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.75
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,3.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,3.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,5.38
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,5.38
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.38
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,8.25
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,29.44
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96435
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8645
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9470799999999999
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,34.5
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,34.62
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.62
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,37.25
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,37.5
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.38
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,20.75
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,24.5
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.75
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Min),V,240.59
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (Max),V,240.61
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Min),V,239.38
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (Max),V,239.39
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Min),V,238.14
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (Max),V,238.2
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Min),A,65.62
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L3 Current (Max),A,66.88
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,65.88
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Min),A,68.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L2 Current (Max),A,68.38
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.25
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Min),A,60.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L1 Current (Max),A,63.75
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,0.0
603913,Charles Street Milford Haven,2023-08-16 00:00:00+00:00,ambient,,Temperature,C,0.0
